Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253174,Roman Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
253174,Roman Way,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253174,Roman Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
253174,Roman Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
253174,Roman Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
253174,Roman Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
253174,Roman Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
253174,Roman Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
253174,Roman Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
253174,Roman Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
253174,Roman Way,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
253174,Roman Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
253174,Roman Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
253174,Roman Way,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
253174,Roman Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
253174,Roman Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
253174,Roman Way,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
253174,Roman Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
253174,Roman Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
253174,Roman Way,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
253174,Roman Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.88
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.4
253174,Roman Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
253174,Roman Way,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
