Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
253174,Roman Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
253174,Roman Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
253174,Roman Way,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
253174,Roman Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.72
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
253174,Roman Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
253174,Roman Way,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
253174,Roman Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
253174,Roman Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
253174,Roman Way,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
253174,Roman Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
253174,Roman Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
253174,Roman Way,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
253174,Roman Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
253174,Roman Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
253174,Roman Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.96
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
253174,Roman Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
253174,Roman Way,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.97
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
253174,Roman Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.65
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.77
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
253174,Roman Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
253174,Roman Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.92
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
253174,Roman Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
253174,Roman Way,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
253174,Roman Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
253174,Roman Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
253174,Roman Way,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
253174,Roman Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.98
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.1
253174,Roman Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
253174,Roman Way,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
253174,Roman Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.32
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
253174,Roman Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
253174,Roman Way,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
253174,Roman Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.17
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.42
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
253174,Roman Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
253174,Roman Way,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
253174,Roman Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
