Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.74
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
253174,Roman Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
253174,Roman Way,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
253174,Roman Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.95
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
253174,Roman Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
253174,Roman Way,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.48
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
253174,Roman Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.35
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.97
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
253174,Roman Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
253174,Roman Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.18
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.18
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.3
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
253174,Roman Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
253174,Roman Way,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
253174,Roman Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.21
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.51
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.69
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.1
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
253174,Roman Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
253174,Roman Way,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.66
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
253174,Roman Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.68
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.08
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.58
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.4
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
253174,Roman Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
253174,Roman Way,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
253174,Roman Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.2
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.69
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.9
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.0
253174,Roman Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
253174,Roman Way,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,60.79
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
253174,Roman Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.41
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.5
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.54
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.5
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
253174,Roman Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
253174,Roman Way,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,58.01
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,62.27
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
253174,Roman Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.9
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.39
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.52
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.15
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,207.0
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
253174,Roman Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
253174,Roman Way,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.85
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,68.99
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
253174,Roman Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.05
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.98
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.81
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.5
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
253174,Roman Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
253174,Roman Way,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,66.34
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.19
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
253174,Roman Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.74
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.1
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.5
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.88
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.3
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.8
253174,Roman Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
253174,Roman Way,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.55
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
253174,Roman Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.72
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.31
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.78
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.2
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.3
253174,Roman Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
253174,Roman Way,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.28
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,80.33
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
253174,Roman Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.99
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.2
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.39
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.47
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
