Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.8
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.0
253174,Roman Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
253174,Roman Way,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.05
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.25
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
253174,Roman Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.51
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.41
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.18
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.9
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.2
253174,Roman Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
253174,Roman Way,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.99
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,80.65
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
253174,Roman Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.42
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.98
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,42.94
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.4
253174,Roman Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
253174,Roman Way,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.77
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,80.23
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
253174,Roman Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.93
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.17
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.8
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.0
253174,Roman Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
253174,Roman Way,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.4
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.58
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,84.1
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
253174,Roman Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.77
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.3
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.61
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.19
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.5
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.7
253174,Roman Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
253174,Roman Way,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.5
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.02
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
253174,Roman Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.12
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.88
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.24
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.6
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.9
253174,Roman Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
253174,Roman Way,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,87.44
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
253174,Roman Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.39
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.2
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.91
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.24
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.5
253174,Roman Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
253174,Roman Way,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,84.87
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
253174,Roman Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.37
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.16
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.2
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
253174,Roman Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
253174,Roman Way,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,76.14
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
253174,Roman Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.93
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.55
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.73
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.19
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
253174,Roman Way,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.32
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
253174,Roman Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.94
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.7
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
253174,Roman Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
253174,Roman Way,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.51
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
253174,Roman Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.06
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.0
253174,Roman Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
253174,Roman Way,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
253174,Roman Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.12
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
253174,Roman Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
253174,Roman Way,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
253174,Roman Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
253174,Roman Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
