Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
253174,Roman Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.6
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253174,Roman Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.6
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253174,Roman Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253174,Roman Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253174,Roman Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253174,Roman Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253174,Roman Way,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253174,Roman Way,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
253174,Roman Way,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.0
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253174,Roman Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253174,Roman Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253174,Roman Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
