Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253174,Roman Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253174,Roman Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.3
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253174,Roman Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253174,Roman Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
253174,Roman Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
253174,Roman Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253174,Roman Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253174,Roman Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253174,Roman Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
253174,Roman Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253174,Roman Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
253174,Roman Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
