Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
253174,Roman Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253174,Roman Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253174,Roman Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
253174,Roman Way,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
253174,Roman Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
253174,Roman Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
253174,Roman Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
253174,Roman Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
253174,Roman Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253174,Roman Way,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
253174,Roman Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
253174,Roman Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
253174,Roman Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
253174,Roman Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
253174,Roman Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
253174,Roman Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
253174,Roman Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
253174,Roman Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
253174,Roman Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253174,Roman Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
253174,Roman Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
