Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
253174,Roman Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
253174,Roman Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
253174,Roman Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
253174,Roman Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
253174,Roman Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
253174,Roman Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
253174,Roman Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
253174,Roman Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
253174,Roman Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
253174,Roman Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
253174,Roman Way,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
253174,Roman Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253174,Roman Way,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
253174,Roman Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253174,Roman Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253174,Roman Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253174,Roman Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253174,Roman Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253174,Roman Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
