Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253174,Roman Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253174,Roman Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253174,Roman Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253174,Roman Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253174,Roman Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253174,Roman Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253174,Roman Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
