Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253174,Roman Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253174,Roman Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253174,Roman Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253174,Roman Way,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253174,Roman Way,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253174,Roman Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
253174,Roman Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253174,Roman Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.61
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
253174,Roman Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253174,Roman Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
253174,Roman Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
