Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253174,Roman Way,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253174,Roman Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.66
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.92
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253174,Roman Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.87
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
253174,Roman Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253174,Roman Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
