Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253174,Roman Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253174,Roman Way,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253174,Roman Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253174,Roman Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
253174,Roman Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
253174,Roman Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
253174,Roman Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
