Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
253174,Roman Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
253174,Roman Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
253174,Roman Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
253174,Roman Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
253174,Roman Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
253174,Roman Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
253174,Roman Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
253174,Roman Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
253174,Roman Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
253174,Roman Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
253174,Roman Way,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
253174,Roman Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.36
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
253174,Roman Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
253174,Roman Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.68
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
253174,Roman Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
253174,Roman Way,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
253174,Roman Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
253174,Roman Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
253174,Roman Way,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
253174,Roman Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
253174,Roman Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
253174,Roman Way,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
253174,Roman Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
253174,Roman Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
253174,Roman Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
253174,Roman Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
253174,Roman Way,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
253174,Roman Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.45
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
253174,Roman Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
253174,Roman Way,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
253174,Roman Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
