Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.49
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
253174,Roman Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
253174,Roman Way,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
253174,Roman Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
253174,Roman Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
253174,Roman Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.92
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.1
253174,Roman Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
253174,Roman Way,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
253174,Roman Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
253174,Roman Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
253174,Roman Way,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
253174,Roman Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
253174,Roman Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
253174,Roman Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
253174,Roman Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.24
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
253174,Roman Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
253174,Roman Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.04
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.5
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.1
253174,Roman Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
253174,Roman Way,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
253174,Roman Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
253174,Roman Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
253174,Roman Way,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
253174,Roman Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.77
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
253174,Roman Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
253174,Roman Way,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.96
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
253174,Roman Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.67
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.44
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
253174,Roman Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
253174,Roman Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.07
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.07
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
253174,Roman Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
253174,Roman Way,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
253174,Roman Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.78
