Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.17
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
253174,Roman Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
253174,Roman Way,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.94
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
253174,Roman Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.37
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.3
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.4
253174,Roman Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
253174,Roman Way,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.99
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
253174,Roman Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.54
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.4
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.43
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.0
253174,Roman Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
253174,Roman Way,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.44
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
253174,Roman Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.25
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.2
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.1
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.8
253174,Roman Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
253174,Roman Way,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,77.59
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
253174,Roman Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.1
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.97
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.13
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.2
253174,Roman Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
253174,Roman Way,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,62.77
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,79.51
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
253174,Roman Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.18
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.19
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.9
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.5
253174,Roman Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
253174,Roman Way,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.1
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,77.67
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.82
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
253174,Roman Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.22
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.25
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.7
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.54
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.35
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.2
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.3
253174,Roman Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
253174,Roman Way,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.56
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
253174,Roman Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.22
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.99
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.56
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.8
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.2
253174,Roman Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
253174,Roman Way,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,78.1
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
253174,Roman Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.19
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.55
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.17
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.77
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.5
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
253174,Roman Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
253174,Roman Way,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.15
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,79.48
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.67
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
253174,Roman Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.9
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.8
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.0
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.76
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.65
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.5
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.9
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,83.89
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
253174,Roman Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.2
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.53
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.81
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.5
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.9
253174,Roman Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
253174,Roman Way,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.44
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.57
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
253174,Roman Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.48
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.7
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,50.81
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.89
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.6
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.7
253174,Roman Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
253174,Roman Way,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,85.68
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
253174,Roman Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.04
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.15
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.0
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.94
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.92
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.5
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.8
