Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
253174,Roman Way,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,87.96
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
253174,Roman Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.76
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.05
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.34
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.4
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,222.5
253174,Roman Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
253174,Roman Way,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.4
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.86
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,90.33
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
253174,Roman Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.98
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.27
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.1
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.5
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,52.35
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.3
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.6
253174,Roman Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
253174,Roman Way,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.1
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,88.73
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
253174,Roman Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.53
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.23
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.89
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.9
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.7
253174,Roman Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
253174,Roman Way,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.04
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,80.15
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
253174,Roman Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.16
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.28
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.87
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.1
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.5
253174,Roman Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
253174,Roman Way,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.52
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.71
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
253174,Roman Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.86
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.08
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.62
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
253174,Roman Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.74
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.02
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.9
253174,Roman Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
253174,Roman Way,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.53
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
253174,Roman Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.42
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.47
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
253174,Roman Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
253174,Roman Way,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,12.8
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.71
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
253174,Roman Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.09
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
253174,Roman Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
253174,Roman Way,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
253174,Roman Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
253174,Roman Way,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
