Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
253174,Roman Way,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
253174,Roman Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253174,Roman Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
253174,Roman Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
253174,Roman Way,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
253174,Roman Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253174,Roman Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253174,Roman Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253174,Roman Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253174,Roman Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253174,Roman Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
253174,Roman Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253174,Roman Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
