Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
253174,Roman Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
253174,Roman Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
253174,Roman Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253174,Roman Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
253174,Roman Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
253174,Roman Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
253174,Roman Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253174,Roman Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
253174,Roman Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
253174,Roman Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253174,Roman Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
253174,Roman Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
253174,Roman Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
253174,Roman Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253174,Roman Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
253174,Roman Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
253174,Roman Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253174,Roman Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
