Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
253174,Roman Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253174,Roman Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
253174,Roman Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
253174,Roman Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
253174,Roman Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
253174,Roman Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
253174,Roman Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
253174,Roman Way,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
253174,Roman Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
253174,Roman Way,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
253174,Roman Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
253174,Roman Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
253174,Roman Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
253174,Roman Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
253174,Roman Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
253174,Roman Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
253174,Roman Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
253174,Roman Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
253174,Roman Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
