Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
253174,Roman Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253174,Roman Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
253174,Roman Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
253174,Roman Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253174,Roman Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253174,Roman Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253174,Roman Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
253174,Roman Way,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253174,Roman Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253174,Roman Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253174,Roman Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253174,Roman Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253174,Roman Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
