Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253174,Roman Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
253174,Roman Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253174,Roman Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253174,Roman Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253174,Roman Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253174,Roman Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
