Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253174,Roman Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253174,Roman Way,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
253174,Roman Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253174,Roman Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
253174,Roman Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253174,Roman Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
