Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.36
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.77
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253174,Roman Way,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253174,Roman Way,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253174,Roman Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253174,Roman Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
