Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253174,Roman Way,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253174,Roman Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.6
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253174,Roman Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
253174,Roman Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.8
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253174,Roman Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253174,Roman Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253174,Roman Way,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
253174,Roman Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.0
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253174,Roman Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
253174,Roman Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
253174,Roman Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
253174,Roman Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.2
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
253174,Roman Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
253174,Roman Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
253174,Roman Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
253174,Roman Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
253174,Roman Way,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.5
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
253174,Roman Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
253174,Roman Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
253174,Roman Way,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
