Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
253174,Roman Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
253174,Roman Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
253174,Roman Way,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
253174,Roman Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
253174,Roman Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
253174,Roman Way,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.8
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
253174,Roman Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
253174,Roman Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
253174,Roman Way,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
253174,Roman Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
253174,Roman Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
253174,Roman Way,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
253174,Roman Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
253174,Roman Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
253174,Roman Way,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
253174,Roman Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
253174,Roman Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.1
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
253174,Roman Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
253174,Roman Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
253174,Roman Way,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
253174,Roman Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
253174,Roman Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
253174,Roman Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
253174,Roman Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
253174,Roman Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
253174,Roman Way,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
253174,Roman Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
253174,Roman Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
253174,Roman Way,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
253174,Roman Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.23
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.65
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
253174,Roman Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
253174,Roman Way,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
253174,Roman Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
