Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.73
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.8
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
253174,Roman Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
253174,Roman Way,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
253174,Roman Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.58
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.1
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
253174,Roman Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
253174,Roman Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.7
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
253174,Roman Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
253174,Roman Way,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
253174,Roman Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.2
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.75
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
253174,Roman Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
253174,Roman Way,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.21
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
253174,Roman Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.19
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.13
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.7
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.7
253174,Roman Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
253174,Roman Way,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.16
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.1
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
253174,Roman Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.99
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.1
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
253174,Roman Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
253174,Roman Way,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.6
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.86
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
253174,Roman Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.29
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.9
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
253174,Roman Way,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.5
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
253174,Roman Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.41
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.55
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.9
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
253174,Roman Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
253174,Roman Way,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.4
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.14
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
253174,Roman Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.72
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,50.85
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.2
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.9
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
253174,Roman Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.3
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,65.73
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
253174,Roman Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.56
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.49
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.34
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.9
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
253174,Roman Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
253174,Roman Way,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.2
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.99
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,67.59
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
253174,Roman Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.78
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.64
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.15
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.7
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.2
253174,Roman Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
253174,Roman Way,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.79
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
253174,Roman Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.07
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.22
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.43
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.2
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.6
253174,Roman Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.9
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.52
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
253174,Roman Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.49
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
