Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.13
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.06
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.6
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
253174,Roman Way,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.7
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.7
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,79.67
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
253174,Roman Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.23
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.42
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,52.22
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.62
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.8
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.3
253174,Roman Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
253174,Roman Way,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.6
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,72.04
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.61
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.63
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
253174,Roman Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.12
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.8
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.2
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,43.52
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.2
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.9
253174,Roman Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.4
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,81.38
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
253174,Roman Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.9
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,52.52
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.28
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.7
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.1
253174,Roman Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.3
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.78
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
253174,Roman Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.26
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.81
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.66
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.33
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.6
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
253174,Roman Way,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,78.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.28
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
253174,Roman Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.21
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.91
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.85
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.2
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,51.2
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.25
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.1
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.2
253174,Roman Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
253174,Roman Way,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.9
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.75
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,88.13
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
253174,Roman Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.72
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.77
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.2
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,51.21
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,46.65
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.3
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.0
253174,Roman Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
253174,Roman Way,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.7
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.94
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,88.87
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
253174,Roman Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.74
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.03
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,52.39
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.42
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,219.3
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.4
253174,Roman Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
253174,Roman Way,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.5
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,77.37
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,90.97
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
253174,Roman Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.79
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.28
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,48.6
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.6
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.1
253174,Roman Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
253174,Roman Way,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.2
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.36
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.9
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
253174,Roman Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.87
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.49
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.66
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.5
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,51.55
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.64
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.1
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.4
253174,Roman Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
253174,Roman Way,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.9
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.45
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,91.63
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
253174,Roman Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.33
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.71
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.34
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,50.03
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.41
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
253174,Roman Way,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.7
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.78
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,89.71
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
253174,Roman Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.71
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.13
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.0
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
253174,Roman Way,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.5
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.22
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.63
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
253174,Roman Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.03
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.69
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.4
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.4
253174,Roman Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
253174,Roman Way,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.4
