Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.64
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.78
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
253174,Roman Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.54
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.18
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.83
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.1
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
253174,Roman Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
253174,Roman Way,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.4
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.64
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
253174,Roman Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.07
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.17
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
253174,Roman Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
253174,Roman Way,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.4
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.93
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
253174,Roman Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.41
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
253174,Roman Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
253174,Roman Way,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.4
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.45
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
253174,Roman Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
253174,Roman Way,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
253174,Roman Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253174,Roman Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253174,Roman Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253174,Roman Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253174,Roman Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253174,Roman Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253174,Roman Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
