Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253174,Roman Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253174,Roman Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
253174,Roman Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253174,Roman Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253174,Roman Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253174,Roman Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253174,Roman Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253174,Roman Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253174,Roman Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
253174,Roman Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253174,Roman Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253174,Roman Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253174,Roman Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
253174,Roman Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
