Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
253174,Roman Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253174,Roman Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
253174,Roman Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
253174,Roman Way,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253174,Roman Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253174,Roman Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253174,Roman Way,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253174,Roman Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
253174,Roman Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253174,Roman Way,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253174,Roman Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253174,Roman Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253174,Roman Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
