Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253174,Roman Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
253174,Roman Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
253174,Roman Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253174,Roman Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
253174,Roman Way,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,16.7
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253174,Roman Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253174,Roman Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253174,Roman Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
253174,Roman Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
253174,Roman Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253174,Roman Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253174,Roman Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
253174,Roman Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
253174,Roman Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
253174,Roman Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
253174,Roman Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253174,Roman Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
253174,Roman Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
253174,Roman Way,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253174,Roman Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
