Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
253174,Roman Way,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253174,Roman Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253174,Roman Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253174,Roman Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253174,Roman Way,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253174,Roman Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
253174,Roman Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253174,Roman Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253174,Roman Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253174,Roman Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
