Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
253174,Roman Way,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253174,Roman Way,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.3
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253174,Roman Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
253174,Roman Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
253174,Roman Way,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253174,Roman Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253174,Roman Way,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253174,Roman Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
