Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,17.5
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253174,Roman Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253174,Roman Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253174,Roman Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.9
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253174,Roman Way,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
