Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253174,Roman Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253174,Roman Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253174,Roman Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253174,Roman Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253174,Roman Way,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253174,Roman Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253174,Roman Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
253174,Roman Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253174,Roman Way,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,18.3
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253174,Roman Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253174,Roman Way,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253174,Roman Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
