Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
253174,Roman Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253174,Roman Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253174,Roman Way,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253174,Roman Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
253174,Roman Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253174,Roman Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
253174,Roman Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
253174,Roman Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
253174,Roman Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
253174,Roman Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
253174,Roman Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
253174,Roman Way,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
253174,Roman Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
253174,Roman Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
253174,Roman Way,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
253174,Roman Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
253174,Roman Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
253174,Roman Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
253174,Roman Way,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
253174,Roman Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
253174,Roman Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
