Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
253174,Roman Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
253174,Roman Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
253174,Roman Way,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
253174,Roman Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.93
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
253174,Roman Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
253174,Roman Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.27
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
253174,Roman Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
253174,Roman Way,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
253174,Roman Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
253174,Roman Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
253174,Roman Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.8
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.91
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
253174,Roman Way,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
253174,Roman Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
253174,Roman Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
253174,Roman Way,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
253174,Roman Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
253174,Roman Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
253174,Roman Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.17
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
253174,Roman Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
253174,Roman Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
253174,Roman Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
253174,Roman Way,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
253174,Roman Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
253174,Roman Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.1
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
253174,Roman Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.0
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
253174,Roman Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
253174,Roman Way,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
253174,Roman Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.88
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
253174,Roman Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
253174,Roman Way,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
253174,Roman Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
