Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.18
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
253174,Roman Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
253174,Roman Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.46
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
253174,Roman Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
253174,Roman Way,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
253174,Roman Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.58
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.5
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
253174,Roman Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
253174,Roman Way,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
253174,Roman Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.59
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.51
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.7
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.5
253174,Roman Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
253174,Roman Way,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.31
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
253174,Roman Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.83
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.29
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.3
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
253174,Roman Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
253174,Roman Way,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.8
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.64
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
253174,Roman Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.53
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.47
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.3
253174,Roman Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
253174,Roman Way,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.7
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
253174,Roman Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.32
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.74
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.32
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.4
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
253174,Roman Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
253174,Roman Way,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
253174,Roman Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.52
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.02
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
253174,Roman Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
253174,Roman Way,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.5
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.2
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
253174,Roman Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.29
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.79
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.89
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.0
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
253174,Roman Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
253174,Roman Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.17
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.53
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.71
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.0
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.4
253174,Roman Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
253174,Roman Way,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.2
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.42
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.29
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
253174,Roman Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.08
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.03
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.97
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
253174,Roman Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.39
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.02
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
253174,Roman Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.66
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.1
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.07
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.23
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.8
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.6
253174,Roman Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.0
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,77.55
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
253174,Roman Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.41
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
