Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.54
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.31
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.7
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
253174,Roman Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
253174,Roman Way,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.23
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
253174,Roman Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.49
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.59
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.15
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.8
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.9
253174,Roman Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
253174,Roman Way,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.6
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.17
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,80.59
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
253174,Roman Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.2
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.8
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.76
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.06
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.7
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.9
253174,Roman Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
253174,Roman Way,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.89
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,81.93
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
253174,Roman Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.75
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.64
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.62
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.07
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.6
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.1
253174,Roman Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
253174,Roman Way,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,65.17
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,84.62
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
253174,Roman Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.18
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.5
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,46.81
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.75
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.9
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.3
253174,Roman Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
253174,Roman Way,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,86.38
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
253174,Roman Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.81
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.42
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.36
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,51.16
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.3
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.0
253174,Roman Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
253174,Roman Way,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.6
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.65
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,89.43
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
253174,Roman Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.54
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,52.63
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.2
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,221.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.1
253174,Roman Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
253174,Roman Way,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.3
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.68
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,87.35
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
253174,Roman Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.92
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.24
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.0
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.7
253174,Roman Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
253174,Roman Way,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.1
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,76.55
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
253174,Roman Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.89
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.33
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.2
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
253174,Roman Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
253174,Roman Way,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.9
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.4
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.92
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.37
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
253174,Roman Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.77
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.68
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.48
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.07
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
253174,Roman Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
253174,Roman Way,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.37
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
253174,Roman Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.7
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.63
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
253174,Roman Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
253174,Roman Way,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
253174,Roman Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.36
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.0
253174,Roman Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
253174,Roman Way,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.7
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
253174,Roman Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
253174,Roman Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
253174,Roman Way,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.8
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
