Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
253174,Roman Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253174,Roman Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253174,Roman Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253174,Roman Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
253174,Roman Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
253174,Roman Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253174,Roman Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253174,Roman Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253174,Roman Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253174,Roman Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
