Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253174,Roman Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253174,Roman Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253174,Roman Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253174,Roman Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253174,Roman Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253174,Roman Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253174,Roman Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253174,Roman Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253174,Roman Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
