Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253174,Roman Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253174,Roman Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253174,Roman Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253174,Roman Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
253174,Roman Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253174,Roman Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
253174,Roman Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253174,Roman Way,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
253174,Roman Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
253174,Roman Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253174,Roman Way,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253174,Roman Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
253174,Roman Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253174,Roman Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253174,Roman Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
253174,Roman Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253174,Roman Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
253174,Roman Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253174,Roman Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
253174,Roman Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253174,Roman Way,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253174,Roman Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
253174,Roman Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
