Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253174,Roman Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
253174,Roman Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253174,Roman Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
253174,Roman Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253174,Roman Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
253174,Roman Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
253174,Roman Way,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253174,Roman Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
253174,Roman Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253174,Roman Way,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
253174,Roman Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
253174,Roman Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
253174,Roman Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253174,Roman Way,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253174,Roman Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253174,Roman Way,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
253174,Roman Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253174,Roman Way,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253174,Roman Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253174,Roman Way,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
253174,Roman Way,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253174,Roman Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253174,Roman Way,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253174,Roman Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
