Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253174,Roman Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253174,Roman Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253174,Roman Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253174,Roman Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253174,Roman Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253174,Roman Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253174,Roman Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253174,Roman Way,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253174,Roman Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253174,Roman Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253174,Roman Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253174,Roman Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253174,Roman Way,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253174,Roman Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
