Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
253174,Roman Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253174,Roman Way,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253174,Roman Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253174,Roman Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253174,Roman Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253174,Roman Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253174,Roman Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253174,Roman Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253174,Roman Way,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253174,Roman Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253174,Roman Way,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
253174,Roman Way,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253174,Roman Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253174,Roman Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
253174,Roman Way,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
253174,Roman Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
253174,Roman Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
253174,Roman Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
253174,Roman Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
253174,Roman Way,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253174,Roman Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253174,Roman Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
