Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253174,Roman Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253174,Roman Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253174,Roman Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253174,Roman Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
253174,Roman Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
253174,Roman Way,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253174,Roman Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253174,Roman Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
253174,Roman Way,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253174,Roman Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253174,Roman Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
253174,Roman Way,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253174,Roman Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
253174,Roman Way,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253174,Roman Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
253174,Roman Way,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253174,Roman Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
253174,Roman Way,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
