Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253174,Roman Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253174,Roman Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
253174,Roman Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
253174,Roman Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
253174,Roman Way,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
253174,Roman Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253174,Roman Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253174,Roman Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253174,Roman Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253174,Roman Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253174,Roman Way,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253174,Roman Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253174,Roman Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253174,Roman Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253174,Roman Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253174,Roman Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
