Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253174,Roman Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
253174,Roman Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253174,Roman Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
253174,Roman Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
253174,Roman Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
253174,Roman Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253174,Roman Way,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
253174,Roman Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
253174,Roman Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253174,Roman Way,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
253174,Roman Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
253174,Roman Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
253174,Roman Way,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
253174,Roman Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
253174,Roman Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
253174,Roman Way,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
253174,Roman Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
253174,Roman Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
253174,Roman Way,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
253174,Roman Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
253174,Roman Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253174,Roman Way,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
253174,Roman Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
253174,Roman Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
253174,Roman Way,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
253174,Roman Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
253174,Roman Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
253174,Roman Way,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
253174,Roman Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
253174,Roman Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253174,Roman Way,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
253174,Roman Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
253174,Roman Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253174,Roman Way,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
