Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
253174,Roman Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
253174,Roman Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253174,Roman Way,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
253174,Roman Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
253174,Roman Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
253174,Roman Way,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
253174,Roman Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
253174,Roman Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
253174,Roman Way,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
253174,Roman Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
253174,Roman Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
253174,Roman Way,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
253174,Roman Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.8
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
253174,Roman Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
253174,Roman Way,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
253174,Roman Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.45
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
253174,Roman Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
253174,Roman Way,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
253174,Roman Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.69
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
253174,Roman Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
253174,Roman Way,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
253174,Roman Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.07
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.3
253174,Roman Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
253174,Roman Way,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
253174,Roman Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.48
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
253174,Roman Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
253174,Roman Way,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.77
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
253174,Roman Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.24
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.05
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
253174,Roman Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
253174,Roman Way,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
253174,Roman Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.73
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.54
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.9
253174,Roman Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
253174,Roman Way,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.16
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
253174,Roman Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
253174,Roman Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
253174,Roman Way,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
253174,Roman Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
