Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.42
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.22
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
253174,Roman Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
253174,Roman Way,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.17
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
253174,Roman Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.33
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.75
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.5
253174,Roman Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
253174,Roman Way,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.94
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
253174,Roman Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.03
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.38
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
253174,Roman Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
253174,Roman Way,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
253174,Roman Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.02
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.14
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.4
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
253174,Roman Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,67.77
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
253174,Roman Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.45
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.02
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.92
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.49
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.7
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.4
253174,Roman Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
253174,Roman Way,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.04
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
253174,Roman Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.92
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.4
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
253174,Roman Way,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.26
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,77.55
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
253174,Roman Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.86
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.2
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.79
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.4
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,183.9
253174,Roman Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.7
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,79.66
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
253174,Roman Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.91
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.49
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.54
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.6
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
253174,Roman Way,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.4
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.12
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
253174,Roman Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.92
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,44.08
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.5
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.1
253174,Roman Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
253174,Roman Way,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.2
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.5
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,79.82
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
253174,Roman Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.03
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.84
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.0
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.7
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.9
253174,Roman Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
253174,Roman Way,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.74
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,86.24
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
253174,Roman Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.74
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.43
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.53
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.9
253174,Roman Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
253174,Roman Way,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.6
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.75
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,83.97
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
253174,Roman Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.9
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.6
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.35
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,49.72
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.4
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.4
253174,Roman Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
253174,Roman Way,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.4
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,89.22
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
253174,Roman Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.74
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.6
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
