Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.6
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.11
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.8
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,219.6
253174,Roman Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
253174,Roman Way,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.1
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,91.15
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
253174,Roman Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.71
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.5
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.56
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.67
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.1
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,221.7
253174,Roman Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
253174,Roman Way,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.7
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.55
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
253174,Roman Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.16
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.58
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.28
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.39
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.8
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.5
253174,Roman Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
253174,Roman Way,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.4
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.16
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,86.78
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
253174,Roman Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.99
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.55
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,206.0
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.2
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.28
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.78
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
253174,Roman Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.1
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.2
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.08
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.1
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.4
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
253174,Roman Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.1
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.29
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
253174,Roman Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.7
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.56
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
253174,Roman Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
253174,Roman Way,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.35
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.12
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
253174,Roman Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
253174,Roman Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
253174,Roman Way,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.96
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
253174,Roman Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.28
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.22
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
253174,Roman Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
253174,Roman Way,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.9
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
253174,Roman Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.85
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
253174,Roman Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.8
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
253174,Roman Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
253174,Roman Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.7
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253174,Roman Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253174,Roman Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
