Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
253174,Roman Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.8
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
253174,Roman Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253174,Roman Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
253174,Roman Way,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253174,Roman Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253174,Roman Way,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253174,Roman Way,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253174,Roman Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253174,Roman Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253174,Roman Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
253174,Roman Way,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253174,Roman Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253174,Roman Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253174,Roman Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
253174,Roman Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253174,Roman Way,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253174,Roman Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253174,Roman Way,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253174,Roman Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
