Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253174,Roman Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253174,Roman Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
253174,Roman Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253174,Roman Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253174,Roman Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253174,Roman Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.9
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253174,Roman Way,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253174,Roman Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
253174,Roman Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253174,Roman Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
253174,Roman Way,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253174,Roman Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253174,Roman Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253174,Roman Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253174,Roman Way,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253174,Roman Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
253174,Roman Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253174,Roman Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253174,Roman Way,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.0
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253174,Roman Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
