Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253174,Roman Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253174,Roman Way,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253174,Roman Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253174,Roman Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
253174,Roman Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.1
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253174,Roman Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253174,Roman Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
253174,Roman Way,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.2
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253174,Roman Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253174,Roman Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
253174,Roman Way,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.2
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253174,Roman Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253174,Roman Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.3
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253174,Roman Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253174,Roman Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.4
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253174,Roman Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253174,Roman Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253174,Roman Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
253174,Roman Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253174,Roman Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253174,Roman Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.5
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
