Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253174,Roman Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
253174,Roman Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253174,Roman Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253174,Roman Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
253174,Roman Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253174,Roman Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
253174,Roman Way,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253174,Roman Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253174,Roman Way,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253174,Roman Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
253174,Roman Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253174,Roman Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253174,Roman Way,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253174,Roman Way,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
253174,Roman Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
253174,Roman Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
253174,Roman Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253174,Roman Way,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253174,Roman Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
