Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253174,Roman Way,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
253174,Roman Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253174,Roman Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
253174,Roman Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
253174,Roman Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
253174,Roman Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253174,Roman Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
253174,Roman Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253174,Roman Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253174,Roman Way,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253174,Roman Way,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253174,Roman Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253174,Roman Way,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
253174,Roman Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
