Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253174,Roman Way,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
253174,Roman Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253174,Roman Way,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
253174,Roman Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.36
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253174,Roman Way,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
253174,Roman Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253174,Roman Way,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253174,Roman Way,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.2
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
253174,Roman Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.11
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253174,Roman Way,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.85
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253174,Roman Way,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253174,Roman Way,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253174,Roman Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
