Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
253174,Roman Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253174,Roman Way,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
253174,Roman Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
253174,Roman Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
253174,Roman Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
253174,Roman Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
253174,Roman Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253174,Roman Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253174,Roman Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253174,Roman Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.4
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253174,Roman Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253174,Roman Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253174,Roman Way,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253174,Roman Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253174,Roman Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253174,Roman Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253174,Roman Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
