Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.5
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253174,Roman Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253174,Roman Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253174,Roman Way,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
253174,Roman Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253174,Roman Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253174,Roman Way,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.7
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253174,Roman Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
253174,Roman Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
253174,Roman Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253174,Roman Way,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253174,Roman Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253174,Roman Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253174,Roman Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253174,Roman Way,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253174,Roman Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253174,Roman Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253174,Roman Way,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253174,Roman Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253174,Roman Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.1
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253174,Roman Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
253174,Roman Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253174,Roman Way,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.2
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253174,Roman Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253174,Roman Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253174,Roman Way,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.2
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253174,Roman Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.3
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
