Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
253174,Roman Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
253174,Roman Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253174,Roman Way,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.4
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
253174,Roman Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
253174,Roman Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.4
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253174,Roman Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
253174,Roman Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
253174,Roman Way,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.5
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253174,Roman Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
253174,Roman Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.5
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253174,Roman Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
253174,Roman Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.6
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
253174,Roman Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
253174,Roman Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
253174,Roman Way,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.6
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253174,Roman Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
253174,Roman Way,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.7
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253174,Roman Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
253174,Roman Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253174,Roman Way,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.8
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
253174,Roman Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
253174,Roman Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
253174,Roman Way,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.8
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
253174,Roman Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
253174,Roman Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253174,Roman Way,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.9
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
253174,Roman Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
253174,Roman Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253174,Roman Way,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.9
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
253174,Roman Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
253174,Roman Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
253174,Roman Way,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
253174,Roman Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
