Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
253174,Roman Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253174,Roman Way,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
253174,Roman Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
253174,Roman Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253174,Roman Way,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
253174,Roman Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
253174,Roman Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
253174,Roman Way,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
253174,Roman Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
253174,Roman Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
253174,Roman Way,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
253174,Roman Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
253174,Roman Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253174,Roman Way,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.1
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
253174,Roman Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
253174,Roman Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
253174,Roman Way,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.1
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
253174,Roman Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.41
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
253174,Roman Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
253174,Roman Way,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.1
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
253174,Roman Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
253174,Roman Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
253174,Roman Way,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.1
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.32
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
253174,Roman Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.93
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
253174,Roman Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
253174,Roman Way,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.1
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
253174,Roman Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.35
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
253174,Roman Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
253174,Roman Way,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
253174,Roman Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.72
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.21
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
253174,Roman Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.0
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
253174,Roman Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.02
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.34
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
253174,Roman Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
253174,Roman Way,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.9
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
253174,Roman Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
