Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.09
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.39
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.5
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
253174,Roman Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
253174,Roman Way,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.8
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
253174,Roman Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.91
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
253174,Roman Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
253174,Roman Way,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.7
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
253174,Roman Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.4
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.31
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
253174,Roman Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
253174,Roman Way,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.6
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
253174,Roman Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.37
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.96
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.4
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.9
253174,Roman Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.5
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
253174,Roman Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.91
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.09
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.9
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.9
253174,Roman Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
253174,Roman Way,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.4
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
253174,Roman Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.12
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.3
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.97
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.3
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
253174,Roman Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
253174,Roman Way,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.2
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.42
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
253174,Roman Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.38
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.97
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.7
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.0
253174,Roman Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
253174,Roman Way,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.19
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.27
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
253174,Roman Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.08
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.3
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.31
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.15
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.8
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.8
253174,Roman Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
253174,Roman Way,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,60.54
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,80.77
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
253174,Roman Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.48
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.1
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.7
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.41
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.3
253174,Roman Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
253174,Roman Way,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.6
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,84.87
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
253174,Roman Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.9
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.34
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.33
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.5
253174,Roman Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
253174,Roman Way,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.3
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.95
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.89
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
253174,Roman Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.67
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.95
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,46.29
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.0
253174,Roman Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
253174,Roman Way,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.1
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.15
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.93
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
253174,Roman Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.47
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.02
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.04
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.9
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.1
253174,Roman Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
253174,Roman Way,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
253174,Roman Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.28
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.75
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.79
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.1
253174,Roman Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
