Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.9
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,70.64
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
253174,Roman Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.84
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.53
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.45
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.4
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
253174,Roman Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
253174,Roman Way,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.8
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.34
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
253174,Roman Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.2
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.28
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.62
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
253174,Roman Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
253174,Roman Way,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
253174,Roman Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.66
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
253174,Roman Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
253174,Roman Way,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.7
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
253174,Roman Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
253174,Roman Way,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.6
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
253174,Roman Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
253174,Roman Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253174,Roman Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253174,Roman Way,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
253174,Roman Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253174,Roman Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253174,Roman Way,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253174,Roman Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253174,Roman Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253174,Roman Way,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253174,Roman Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253174,Roman Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253174,Roman Way,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253174,Roman Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253174,Roman Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253174,Roman Way,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253174,Roman Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253174,Roman Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253174,Roman Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253174,Roman Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253174,Roman Way,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253174,Roman Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
