Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253174,Roman Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253174,Roman Way,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253174,Roman Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253174,Roman Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253174,Roman Way,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253174,Roman Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253174,Roman Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
253174,Roman Way,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.0
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253174,Roman Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
253174,Roman Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253174,Roman Way,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253174,Roman Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253174,Roman Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253174,Roman Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253174,Roman Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253174,Roman Way,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253174,Roman Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253174,Roman Way,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253174,Roman Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253174,Roman Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253174,Roman Way,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253174,Roman Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
253174,Roman Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253174,Roman Way,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253174,Roman Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253174,Roman Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
253174,Roman Way,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253174,Roman Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253174,Roman Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253174,Roman Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
253174,Roman Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253174,Roman Way,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.8
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253174,Roman Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
253174,Roman Way,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
